Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
