Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
