Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605210,Whitlow Housing Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
