Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
