Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605210,Whitlow Housing Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
