Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.17
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.47
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.22
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.44
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.88
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.89
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
