Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.58
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.83
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.41
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
