Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.41
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.69
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605210,Whitlow Housing Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.96
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.57
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.03
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.62
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
