Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.45
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.75
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.27
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.71
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
