Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.68
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605210,Whitlow Housing Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.57
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.56
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
