Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.17
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.74
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.97
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.14
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605210,Whitlow Housing Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
