Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605210,Whitlow Housing Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
