Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605210,Whitlow Housing Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
