Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605210,Whitlow Housing Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
