Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
605210,Whitlow Housing Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
