Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
