Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
