Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,3.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
