Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
