Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
