Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
