Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
