Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
