Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
