Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
