Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.71
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.67
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.11
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
