Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.63
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.31
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.24
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.89
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.92
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
