Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.06
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.03
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.87
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.16
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.25
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.91
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.67
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
