Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.66
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.65
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.69
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.39
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.25
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.95
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.64
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
