Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.24
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.89
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.56
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.29
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
