Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.49
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.24
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605210,Whitlow Housing Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.35
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.97
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.71
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
