Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605210,Whitlow Housing Saundersfoot,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.95
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605210,Whitlow Housing Saundersfoot,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,159.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
