Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,169.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605210,Whitlow Housing Saundersfoot,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,173.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
