Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
605210,Whitlow Housing Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
