Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605210,Whitlow Housing Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605210,Whitlow Housing Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
