Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,3.2
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
