Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
