Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
