Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
