Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
