Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
