Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
