Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
