Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605210,Whitlow Housing Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
