Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.23
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.91
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.08
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
