Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.68
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.43
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.88
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.32
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605210,Whitlow Housing Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.75
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
