Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.88
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.46
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
