Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.81
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.26
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.96
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.39
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
