Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.61
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.19
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.15
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.36
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
