Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605210,Whitlow Housing Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605210,Whitlow Housing Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
