Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.42
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605210,Whitlow Housing Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
