Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605210,Whitlow Housing Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
