Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
605210,Whitlow Housing Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
