Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
