Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
