Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,1.0
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605210,Whitlow Housing Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
