Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
