Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
