Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
