Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
