Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605210,Whitlow Housing Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
