Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605210,Whitlow Housing Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
