Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.69
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.03
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.77
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
