Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.51
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.92
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605210,Whitlow Housing Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
